Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
