Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
