Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
