Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
