Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
