Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
