Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
