Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
