Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
852401,HILL STREET - HEDNESFORD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.82
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
