Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.58
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
852401,HILL STREET - HEDNESFORD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.64
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.83
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.32
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
852401,HILL STREET - HEDNESFORD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.06
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
