Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
