Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
