Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
