Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.31
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
