Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.99
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.68
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
