Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.27
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.82
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.18
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.83
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.48
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.83
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
