Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.44
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.17
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.29
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
