Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
