Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
