Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
