Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
