Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
