Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
