Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
