Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
