Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
