Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
