Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
