Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
