Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
