Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
852401,HILL STREET - HEDNESFORD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
