Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
