Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
