Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
