Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
