Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
