Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
