Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
