Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
