Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
