Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
