Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
