Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
