Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
