Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
