Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
