Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
