Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
