Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.05
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.93
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
