Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.72
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
