Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
