Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
