Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
