Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
