Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.83
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
