Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
