Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
