Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
