Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
