Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
