Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
