Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
