Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
