Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
